Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,32.4
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.37
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.93
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
871315,"BARTON GREEN,BARTON",2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,32.6
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.94
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.44
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.4
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
871315,"BARTON GREEN,BARTON",2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,32.1
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.6
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.65
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.24
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
871315,"BARTON GREEN,BARTON",2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.67
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.52
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,32.9
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.65
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.09
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.74
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
871315,"BARTON GREEN,BARTON",2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,33.0
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.79
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
871315,"BARTON GREEN,BARTON",2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.52
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,33.3
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.78
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.7
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.43
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
871315,"BARTON GREEN,BARTON",2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,33.5
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.69
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.53
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
871315,"BARTON GREEN,BARTON",2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.54
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,33.6
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.3
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.08
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
871315,"BARTON GREEN,BARTON",2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.63
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,33.9
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.18
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.1
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
871315,"BARTON GREEN,BARTON",2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,34.1
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.49
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
871315,"BARTON GREEN,BARTON",2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,34.2
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
