Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.68
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.28
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
871315,"BARTON GREEN,BARTON",2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,34.4
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.55
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
871315,"BARTON GREEN,BARTON",2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.55
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,34.5
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.93
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.69
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.34
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
871315,"BARTON GREEN,BARTON",2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.4
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,34.6
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.5
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
871315,"BARTON GREEN,BARTON",2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.49
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,34.9
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.98
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.8
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
871315,"BARTON GREEN,BARTON",2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.3
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.08
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.3
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,34.9
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.91
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.35
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.82
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
871315,"BARTON GREEN,BARTON",2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,35.6
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.93
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.5
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
871315,"BARTON GREEN,BARTON",2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,36.4
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.86
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.5
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
871315,"BARTON GREEN,BARTON",2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.77
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,36.4
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.27
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.18
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.05
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
871315,"BARTON GREEN,BARTON",2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,36.4
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.26
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.06
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
871315,"BARTON GREEN,BARTON",2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.55
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,36.5
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.01
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
871315,"BARTON GREEN,BARTON",2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.95
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.1
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
