Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,36.7
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.15
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.28
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.73
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
871315,"BARTON GREEN,BARTON",2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.96
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.95
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,36.9
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.69
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.75
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
871315,"BARTON GREEN,BARTON",2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,37.0
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.88
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
871315,"BARTON GREEN,BARTON",2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,37.3
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.64
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
871315,"BARTON GREEN,BARTON",2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,37.7
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.55
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.98
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
871315,"BARTON GREEN,BARTON",2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,38.1
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.42
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.54
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
871315,"BARTON GREEN,BARTON",2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,38.4
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.4
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.17
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
871315,"BARTON GREEN,BARTON",2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,39.0
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.59
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.78
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
871315,"BARTON GREEN,BARTON",2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.15
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.19
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,38.5
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.71
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.95
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.17
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
871315,"BARTON GREEN,BARTON",2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,38.2
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.03
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.09
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
871315,"BARTON GREEN,BARTON",2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.45
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,37.9
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.35
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
871315,"BARTON GREEN,BARTON",2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
