Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,37.4
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.53
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.59
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,37.6
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.99
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.83
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
871315,"BARTON GREEN,BARTON",2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.71
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,37.3
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.18
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.69
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
871315,"BARTON GREEN,BARTON",2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.62
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,36.7
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.35
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
871315,"BARTON GREEN,BARTON",2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,36.7
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
871315,"BARTON GREEN,BARTON",2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.01
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,37.0
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.54
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.6
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.28
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
871315,"BARTON GREEN,BARTON",2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.66
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,36.7
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.6
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.44
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.6
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
871315,"BARTON GREEN,BARTON",2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,36.6
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.99
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.49
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
871315,"BARTON GREEN,BARTON",2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.79
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,36.4
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.07
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
871315,"BARTON GREEN,BARTON",2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.81
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,36.2
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.99
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.56
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.4
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
871315,"BARTON GREEN,BARTON",2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.61
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,35.9
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.45
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.86
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
871315,"BARTON GREEN,BARTON",2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
