Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.45
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,35.6
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.98
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.97
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
871315,"BARTON GREEN,BARTON",2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.19
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,35.3
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.45
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
871315,"BARTON GREEN,BARTON",2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.01
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,35.0
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.15
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
871315,"BARTON GREEN,BARTON",2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.75
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,34.6
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.84
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.51
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
871315,"BARTON GREEN,BARTON",2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.27
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,34.4
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.09
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
871315,"BARTON GREEN,BARTON",2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.5
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,34.1
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.16
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
871315,"BARTON GREEN,BARTON",2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.69
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,33.7
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.43
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.64
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.67
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.48
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,33.3
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.09
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
871315,"BARTON GREEN,BARTON",2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.21
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,32.9
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.12
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.21
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.25
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
871315,"BARTON GREEN,BARTON",2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.5
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,32.5
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.65
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.79
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.81
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
871315,"BARTON GREEN,BARTON",2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.91
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.86
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,32.0
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
