Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.1
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.92
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
871315,"BARTON GREEN,BARTON",2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,31.3
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.53
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.9
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
871315,"BARTON GREEN,BARTON",2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.24
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.48
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,30.8
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.01
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.54
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
871315,"BARTON GREEN,BARTON",2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.23
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,30.4
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.1
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.98
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
871315,"BARTON GREEN,BARTON",2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.38
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,29.9
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.79
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.34
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
871315,"BARTON GREEN,BARTON",2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.26
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.35
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,29.5
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.98
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
871315,"BARTON GREEN,BARTON",2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,29.1
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.8
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.82
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.15
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
871315,"BARTON GREEN,BARTON",2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,28.7
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.27
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
871315,"BARTON GREEN,BARTON",2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,28.5
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.34
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.71
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
871315,"BARTON GREEN,BARTON",2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.91
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,28.2
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.09
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.31
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.32
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
871315,"BARTON GREEN,BARTON",2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.31
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,27.5
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.13
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.57
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
871315,"BARTON GREEN,BARTON",2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.64
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
