Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,27.3
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.3
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.56
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.76
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.67
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,26.9
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.9
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.73
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
871315,"BARTON GREEN,BARTON",2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,26.5
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.04
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.97
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
871315,"BARTON GREEN,BARTON",2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.21
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,26.0
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.83
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
871315,"BARTON GREEN,BARTON",2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.44
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,25.6
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.81
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.74
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
871315,"BARTON GREEN,BARTON",2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,25.1
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.77
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.56
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
871315,"BARTON GREEN,BARTON",2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.53
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,24.6
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.22
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
871315,"BARTON GREEN,BARTON",2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.59
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,24.2
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.01
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
871315,"BARTON GREEN,BARTON",2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.76
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,23.7
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.68
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.11
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.71
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
871315,"BARTON GREEN,BARTON",2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,23.4
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.35
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.27
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
871315,"BARTON GREEN,BARTON",2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.7
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,22.5
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.5
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.61
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
871315,"BARTON GREEN,BARTON",2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
