Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,22.5
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.51
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.13
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
871315,"BARTON GREEN,BARTON",2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,22.1
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.1
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.24
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.8
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
871315,"BARTON GREEN,BARTON",2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.72
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,21.6
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.33
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.2
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
871315,"BARTON GREEN,BARTON",2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,21.3
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.81
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
871315,"BARTON GREEN,BARTON",2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.52
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,20.7
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.44
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.2
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.67
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,19.2
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.73
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.05
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
871315,"BARTON GREEN,BARTON",2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.14
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,20.0
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.62
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.84
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
871315,"BARTON GREEN,BARTON",2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,20.2
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.93
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.34
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.55
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
871315,"BARTON GREEN,BARTON",2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,20.1
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.67
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.36
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
871315,"BARTON GREEN,BARTON",2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,20.1
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.59
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.31
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.84
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
871315,"BARTON GREEN,BARTON",2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.67
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,19.9
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.09
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.72
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
