Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,19.7
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.34
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.85
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
871315,"BARTON GREEN,BARTON",2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,19.1
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.37
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
871315,"BARTON GREEN,BARTON",2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.48
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,19.4
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.98
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.44
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
871315,"BARTON GREEN,BARTON",2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.64
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,19.4
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.71
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.44
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
871315,"BARTON GREEN,BARTON",2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,19.2
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.22
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.33
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
871315,"BARTON GREEN,BARTON",2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,19.2
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.53
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.57
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
871315,"BARTON GREEN,BARTON",2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,19.2
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.01
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.42
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
871315,"BARTON GREEN,BARTON",2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,19.1
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.18
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.05
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,19.0
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.55
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
871315,"BARTON GREEN,BARTON",2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,19.0
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,18.9
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
