Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.38
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.56
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
871315,"BARTON GREEN,BARTON",2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,18.8
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.35
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.34
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
871315,"BARTON GREEN,BARTON",2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,18.8
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.61
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,18.7
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.98
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.14
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.03
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,18.8
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.65
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.6
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,18.8
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.13
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.47
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,18.9
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.53
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.85
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.64
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,19.0
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.49
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.46
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.48
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,19.0
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.63
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.94
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.96
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,18.9
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.18
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.51
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,19.2
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.16
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.75
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
