Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,19.2
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.91
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.46
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,19.4
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.56
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.3
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,17.5
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.15
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.31
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,19.5
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.55
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.91
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,19.6
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.16
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.96
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,19.8
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.31
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.95
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,20.0
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.6
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,20.3
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.84
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.96
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,20.4
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.1
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.61
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,20.4
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.4
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.84
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,20.4
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.28
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.57
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.2
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-10T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-10T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-10T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-10T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-10T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-10T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-10T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-10T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-10T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-10T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
