Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
871315,"BARTON GREEN,BARTON",2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,27.0
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.42
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.17
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.65
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
871315,"BARTON GREEN,BARTON",2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,27.1
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.98
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
871315,"BARTON GREEN,BARTON",2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,27.1
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.23
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
871315,"BARTON GREEN,BARTON",2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,27.1
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.85
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
871315,"BARTON GREEN,BARTON",2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,26.8
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.24
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.73
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
871315,"BARTON GREEN,BARTON",2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,27.3
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.3
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.35
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
871315,"BARTON GREEN,BARTON",2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,27.4
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.78
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.57
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
871315,"BARTON GREEN,BARTON",2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,27.5
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.4
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
871315,"BARTON GREEN,BARTON",2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,27.3
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.78
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.26
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
871315,"BARTON GREEN,BARTON",2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,27.6
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.95
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
871315,"BARTON GREEN,BARTON",2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,27.7
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
