Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.19
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.22
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.67
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
871315,"BARTON GREEN,BARTON",2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,27.8
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.97
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.5
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
871315,"BARTON GREEN,BARTON",2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,27.9
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.14
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.66
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
871315,"BARTON GREEN,BARTON",2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.49
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,28.2
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
871315,"BARTON GREEN,BARTON",2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,27.2
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.48
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.43
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
871315,"BARTON GREEN,BARTON",2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,28.6
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.9
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.03
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
871315,"BARTON GREEN,BARTON",2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,28.8
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.58
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.54
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
871315,"BARTON GREEN,BARTON",2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,29.1
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.02
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.16
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.62
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
871315,"BARTON GREEN,BARTON",2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,29.2
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.57
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.45
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.16
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
871315,"BARTON GREEN,BARTON",2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,29.4
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.55
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.72
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.76
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
871315,"BARTON GREEN,BARTON",2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,29.7
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.65
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.69
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
871315,"BARTON GREEN,BARTON",2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
