Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,29.9
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.13
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.02
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
871315,"BARTON GREEN,BARTON",2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,29.5
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.51
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
871315,"BARTON GREEN,BARTON",2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,30.6
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.75
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
871315,"BARTON GREEN,BARTON",2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.98
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,31.5
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.55
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.12
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
871315,"BARTON GREEN,BARTON",2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,31.9
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.83
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
871315,"BARTON GREEN,BARTON",2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,32.4
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.05
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
871315,"BARTON GREEN,BARTON",2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.2
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,33.0
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.65
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
871315,"BARTON GREEN,BARTON",2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,33.1
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.5
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.56
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
871315,"BARTON GREEN,BARTON",2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,33.9
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.06
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.11
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.68
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
871315,"BARTON GREEN,BARTON",2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,34.5
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.21
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
871315,"BARTON GREEN,BARTON",2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,32.5
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.57
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.34
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
871315,"BARTON GREEN,BARTON",2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
