Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,33.9
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.55
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.87
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
871315,"BARTON GREEN,BARTON",2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,36.6
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.9
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.6
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.21
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
871315,"BARTON GREEN,BARTON",2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,36.8
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.08
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.6
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.94
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
871315,"BARTON GREEN,BARTON",2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.69
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,37.2
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.48
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.99
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.83
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
871315,"BARTON GREEN,BARTON",2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.91
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,39.4
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.25
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.61
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.9
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
871315,"BARTON GREEN,BARTON",2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.07
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,40.1
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.11
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.74
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.93
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
871315,"BARTON GREEN,BARTON",2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.36
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,40.3
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.32
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.3
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
871315,"BARTON GREEN,BARTON",2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,40.4
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.57
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.68
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
871315,"BARTON GREEN,BARTON",2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,40.5
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.48
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.48
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
871315,"BARTON GREEN,BARTON",2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.89
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.97
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,40.6
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.69
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.99
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
871315,"BARTON GREEN,BARTON",2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.07
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,41.3
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.42
