Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.44
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
871315,"BARTON GREEN,BARTON",2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.44
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,41.3
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.1
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.44
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.31
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
871315,"BARTON GREEN,BARTON",2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.46
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.61
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,41.1
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.88
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.07
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.62
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
871315,"BARTON GREEN,BARTON",2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.6
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.52
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,41.2
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.9
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.95
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.77
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
871315,"BARTON GREEN,BARTON",2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.87
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,41.2
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.25
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.11
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
871315,"BARTON GREEN,BARTON",2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.3
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.54
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,40.9
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.47
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
871315,"BARTON GREEN,BARTON",2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.07
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,40.4
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.46
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
871315,"BARTON GREEN,BARTON",2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.65
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,40.3
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.87
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.43
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.96
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
871315,"BARTON GREEN,BARTON",2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.11
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,40.4
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.83
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.7
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
871315,"BARTON GREEN,BARTON",2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.06
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.49
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,40.1
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.9
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
871315,"BARTON GREEN,BARTON",2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.8
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,39.5
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.94
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.13
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
871315,"BARTON GREEN,BARTON",2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.6
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
