Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,39.6
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.41
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.67
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
871315,"BARTON GREEN,BARTON",2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.54
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,39.5
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.59
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.51
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
871315,"BARTON GREEN,BARTON",2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.1
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,39.2
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.16
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.03
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.24
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
871315,"BARTON GREEN,BARTON",2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.46
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,38.9
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.19
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.91
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
871315,"BARTON GREEN,BARTON",2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.73
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.76
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,38.7
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.06
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
871315,"BARTON GREEN,BARTON",2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.11
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,38.5
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.94
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.05
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
871315,"BARTON GREEN,BARTON",2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.14
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,38.3
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.73
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
871315,"BARTON GREEN,BARTON",2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.64
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,38.1
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.59
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.23
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
871315,"BARTON GREEN,BARTON",2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.6
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.61
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,37.9
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.82
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.4
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.27
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
871315,"BARTON GREEN,BARTON",2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.46
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,37.7
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.23
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.56
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.47
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
871315,"BARTON GREEN,BARTON",2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.59
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,37.4
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.74
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.15
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
871315,"BARTON GREEN,BARTON",2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.53
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
