Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,37.1
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.6
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.72
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
871315,"BARTON GREEN,BARTON",2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.18
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,36.8
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.46
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.63
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
871315,"BARTON GREEN,BARTON",2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.06
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.24
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,36.4
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.51
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.77
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,36.1
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.61
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.32
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.78
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.7
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,35.8
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.39
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
871315,"BARTON GREEN,BARTON",2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.48
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,35.4
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.46
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
871315,"BARTON GREEN,BARTON",2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,35.1
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.91
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.19
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
871315,"BARTON GREEN,BARTON",2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.29
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,34.8
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.84
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.06
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
871315,"BARTON GREEN,BARTON",2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.93
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.06
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,34.5
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.21
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.45
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
871315,"BARTON GREEN,BARTON",2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.83
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,34.1
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.59
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.2
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.37
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
871315,"BARTON GREEN,BARTON",2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.19
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,33.5
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.56
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.76
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
871315,"BARTON GREEN,BARTON",2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
