Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.58
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,33.1
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.75
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.58
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
871315,"BARTON GREEN,BARTON",2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.54
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,32.7
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.87
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.29
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
871315,"BARTON GREEN,BARTON",2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.16
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.01
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,32.2
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.68
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.67
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
871315,"BARTON GREEN,BARTON",2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.88
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,31.8
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.38
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
871315,"BARTON GREEN,BARTON",2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.2
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,31.5
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.37
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
871315,"BARTON GREEN,BARTON",2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,31.0
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.82
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
871315,"BARTON GREEN,BARTON",2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,30.9
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.75
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.59
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,30.5
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.56
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.46
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
871315,"BARTON GREEN,BARTON",2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,30.1
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.99
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.28
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
871315,"BARTON GREEN,BARTON",2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,29.9
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.58
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.85
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.13
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
871315,"BARTON GREEN,BARTON",2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,30.0
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
