Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,30.0
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,29.8
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.11
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.92
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
871315,"BARTON GREEN,BARTON",2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.81
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,29.6
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.19
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.07
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,29.3
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.31
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.41
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.98
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.64
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,28.7
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.26
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
871315,"BARTON GREEN,BARTON",2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.45
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.86
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,27.9
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.81
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
871315,"BARTON GREEN,BARTON",2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,27.2
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.58
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.71
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
871315,"BARTON GREEN,BARTON",2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.54
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,26.5
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.44
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.01
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
871315,"BARTON GREEN,BARTON",2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,25.9
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.51
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.35
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
871315,"BARTON GREEN,BARTON",2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,25.6
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.39
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
871315,"BARTON GREEN,BARTON",2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
