Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,25.4
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.43
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
871315,"BARTON GREEN,BARTON",2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,25.4
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.83
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
871315,"BARTON GREEN,BARTON",2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.63
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,25.1
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.45
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.98
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
871315,"BARTON GREEN,BARTON",2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,25.0
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.44
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
871315,"BARTON GREEN,BARTON",2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,25.1
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.78
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
871315,"BARTON GREEN,BARTON",2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,24.9
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.3
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.32
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
871315,"BARTON GREEN,BARTON",2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,24.9
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.24
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.28
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.66
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
871315,"BARTON GREEN,BARTON",2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,24.9
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.4
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,25.0
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.89
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.48
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,25.0
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.48
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.38
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.3
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,24.9
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.45
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.29
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.26
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
