Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,24.9
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.65
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.12
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.73
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,24.9
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.26
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.03
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.31
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,24.8
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.42
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,24.9
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.85
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.04
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,24.9
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.3
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.4
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.94
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,25.0
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.87
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.17
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.36
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,25.1
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.58
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.27
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,25.2
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.3
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.01
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,24.9
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.87
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.65
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,25.2
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.65
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.22
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.84
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,25.4
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.94
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.37
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.01
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-11T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-11T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-11T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
