Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
871315,"BARTON GREEN,BARTON",2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.31
871315,"BARTON GREEN,BARTON",2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
871315,"BARTON GREEN,BARTON",2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.09
871315,"BARTON GREEN,BARTON",2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
871315,"BARTON GREEN,BARTON",2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
871315,"BARTON GREEN,BARTON",2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,27.3
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.8
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
871315,"BARTON GREEN,BARTON",2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,27.5
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.95
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
871315,"BARTON GREEN,BARTON",2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,27.6
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.49
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.22
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.7
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
871315,"BARTON GREEN,BARTON",2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,27.7
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.65
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.12
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
871315,"BARTON GREEN,BARTON",2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,27.8
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.18
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
871315,"BARTON GREEN,BARTON",2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,28.1
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.3
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
871315,"BARTON GREEN,BARTON",2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,28.0
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.4
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.42
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
871315,"BARTON GREEN,BARTON",2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,28.5
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.45
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
871315,"BARTON GREEN,BARTON",2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,28.8
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.32
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
871315,"BARTON GREEN,BARTON",2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,28.9
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.17
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.31
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
871315,"BARTON GREEN,BARTON",2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
