Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,29.2
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
871315,"BARTON GREEN,BARTON",2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,29.4
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.29
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
871315,"BARTON GREEN,BARTON",2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,29.2
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.84
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
871315,"BARTON GREEN,BARTON",2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,27.2
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.54
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.53
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.35
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
871315,"BARTON GREEN,BARTON",2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,27.2
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.13
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.85
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.96
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
871315,"BARTON GREEN,BARTON",2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,27.2
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.33
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.65
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
871315,"BARTON GREEN,BARTON",2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.92
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,27.3
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.44
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.46
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
871315,"BARTON GREEN,BARTON",2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,27.4
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.79
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.42
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.57
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
871315,"BARTON GREEN,BARTON",2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,27.3
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.13
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.22
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
871315,"BARTON GREEN,BARTON",2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,27.6
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.73
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
871315,"BARTON GREEN,BARTON",2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,27.7
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.05
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.78
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.05
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
871315,"BARTON GREEN,BARTON",2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
