Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,27.7
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.72
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.46
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
871315,"BARTON GREEN,BARTON",2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,27.8
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.63
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.06
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.68
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
871315,"BARTON GREEN,BARTON",2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,27.1
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.76
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.47
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
871315,"BARTON GREEN,BARTON",2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,28.0
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.42
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
871315,"BARTON GREEN,BARTON",2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,28.0
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.38
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.72
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.03
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
871315,"BARTON GREEN,BARTON",2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,28.0
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.92
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.52
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
871315,"BARTON GREEN,BARTON",2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.2
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,27.9
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.06
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.28
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.98
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
871315,"BARTON GREEN,BARTON",2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.65
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,28.4
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.14
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
871315,"BARTON GREEN,BARTON",2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.43
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,28.5
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.74
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.07
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.01
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
871315,"BARTON GREEN,BARTON",2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.8
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,28.6
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.76
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.34
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.92
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
871315,"BARTON GREEN,BARTON",2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.02
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,28.7
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.19
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.72
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
871315,"BARTON GREEN,BARTON",2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
