Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,28.8
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.43
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.67
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.35
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
871315,"BARTON GREEN,BARTON",2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.31
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,28.9
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.86
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.15
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
871315,"BARTON GREEN,BARTON",2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.99
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,29.0
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.81
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.64
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
871315,"BARTON GREEN,BARTON",2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.87
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.7
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,29.0
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.9
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.07
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.49
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
871315,"BARTON GREEN,BARTON",2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.83
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,28.1
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.65
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.84
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.22
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
871315,"BARTON GREEN,BARTON",2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.01
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,29.1
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.17
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.19
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.55
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
871315,"BARTON GREEN,BARTON",2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,28.3
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.78
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.43
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
871315,"BARTON GREEN,BARTON",2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.27
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,29.6
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.37
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.55
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
871315,"BARTON GREEN,BARTON",2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,29.7
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.5
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.38
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
871315,"BARTON GREEN,BARTON",2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.4
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.93
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,30.0
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.79
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.02
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
871315,"BARTON GREEN,BARTON",2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,30.0
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
