Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.73
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.12
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.81
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
871315,"BARTON GREEN,BARTON",2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.97
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.11
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,29.9
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.96
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.63
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.95
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
871315,"BARTON GREEN,BARTON",2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.81
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.27
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,30.4
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.44
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.17
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.24
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
871315,"BARTON GREEN,BARTON",2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.12
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,30.9
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.07
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.21
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.92
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
871315,"BARTON GREEN,BARTON",2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.64
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,31.3
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.75
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.53
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.31
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
871315,"BARTON GREEN,BARTON",2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.32
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,31.0
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.21
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.46
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.06
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
871315,"BARTON GREEN,BARTON",2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.31
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.63
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,31.6
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.09
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.8
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
871315,"BARTON GREEN,BARTON",2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,31.9
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.88
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.31
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.82
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
871315,"BARTON GREEN,BARTON",2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.98
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,32.2
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.35
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.25
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.39
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
871315,"BARTON GREEN,BARTON",2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.13
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,32.8
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.33
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.16
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
871315,"BARTON GREEN,BARTON",2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.45
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,32.9
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.67
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.52
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
871315,"BARTON GREEN,BARTON",2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.71
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.56
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
