Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,33.0
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.18
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.02
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.93
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
871315,"BARTON GREEN,BARTON",2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.75
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,34.5
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.32
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.38
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.28
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
871315,"BARTON GREEN,BARTON",2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
871315,"BARTON GREEN,BARTON",2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
871315,"BARTON GREEN,BARTON",2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
871315,"BARTON GREEN,BARTON",2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
871315,"BARTON GREEN,BARTON",2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
871315,"BARTON GREEN,BARTON",2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.21
871315,"BARTON GREEN,BARTON",2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.19
871315,"BARTON GREEN,BARTON",2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.9
871315,"BARTON GREEN,BARTON",2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
871315,"BARTON GREEN,BARTON",2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
871315,"BARTON GREEN,BARTON",2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
871315,"BARTON GREEN,BARTON",2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
871315,"BARTON GREEN,BARTON",2023-06-12T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-12T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-12T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-12T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
871315,"BARTON GREEN,BARTON",2023-06-12T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
871315,"BARTON GREEN,BARTON",2023-06-12T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-12T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-12T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-12T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-06-12T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
871315,"BARTON GREEN,BARTON",2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
871315,"BARTON GREEN,BARTON",2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
871315,"BARTON GREEN,BARTON",2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
871315,"BARTON GREEN,BARTON",2023-06-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
871315,"BARTON GREEN,BARTON",2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,38.2
871315,"BARTON GREEN,BARTON",2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,38.0
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
871315,"BARTON GREEN,BARTON",2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,38.9
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.21
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
871315,"BARTON GREEN,BARTON",2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,39.3
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.17
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.8
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
871315,"BARTON GREEN,BARTON",2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.89
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,38.5
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.01
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.99
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
871315,"BARTON GREEN,BARTON",2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,37.8
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.38
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.75
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
871315,"BARTON GREEN,BARTON",2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.41
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.79
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,37.3
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.64
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
871315,"BARTON GREEN,BARTON",2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,37.2
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
871315,"BARTON GREEN,BARTON",2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.11
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,36.7
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.46
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.29
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
871315,"BARTON GREEN,BARTON",2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
871315,"BARTON GREEN,BARTON",2023-06-12T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
871315,"BARTON GREEN,BARTON",2023-06-12T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-12T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-12T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
871315,"BARTON GREEN,BARTON",2023-06-12T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
871315,"BARTON GREEN,BARTON",2023-06-12T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.36
871315,"BARTON GREEN,BARTON",2023-06-12T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-12T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-12T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-12T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
871315,"BARTON GREEN,BARTON",2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
871315,"BARTON GREEN,BARTON",2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
871315,"BARTON GREEN,BARTON",2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
871315,"BARTON GREEN,BARTON",2023-06-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
