Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-12T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.12
871315,"BARTON GREEN,BARTON",2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
871315,"BARTON GREEN,BARTON",2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
871315,"BARTON GREEN,BARTON",2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
871315,"BARTON GREEN,BARTON",2023-06-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
871315,"BARTON GREEN,BARTON",2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
871315,"BARTON GREEN,BARTON",2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-06-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,35.3
871315,"BARTON GREEN,BARTON",2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
871315,"BARTON GREEN,BARTON",2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
871315,"BARTON GREEN,BARTON",2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
871315,"BARTON GREEN,BARTON",2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
871315,"BARTON GREEN,BARTON",2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
871315,"BARTON GREEN,BARTON",2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.54
871315,"BARTON GREEN,BARTON",2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.76
871315,"BARTON GREEN,BARTON",2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.01
871315,"BARTON GREEN,BARTON",2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
871315,"BARTON GREEN,BARTON",2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
871315,"BARTON GREEN,BARTON",2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.01
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,35.3
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.6
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.56
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,35.4
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.74
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,35.6
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.63
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.5
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.29
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
871315,"BARTON GREEN,BARTON",2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.8
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,35.5
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.14
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.8
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
871315,"BARTON GREEN,BARTON",2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.13
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.38
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,35.2
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.83
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.93
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.19
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
871315,"BARTON GREEN,BARTON",2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.79
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,34.9
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.81
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.37
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,34.8
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.24
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.25
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.3
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
871315,"BARTON GREEN,BARTON",2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.41
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.83
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,34.7
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.96
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.67
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
871315,"BARTON GREEN,BARTON",2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.41
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,34.5
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.98
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.97
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.82
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
871315,"BARTON GREEN,BARTON",2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.14
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,34.8
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.79
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.39
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
