Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
871315,"BARTON GREEN,BARTON",2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.22
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.65
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,34.7
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.29
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.96
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.84
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
871315,"BARTON GREEN,BARTON",2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.25
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,33.9
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.03
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.22
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.76
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.42
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,33.7
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.14
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.24
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
871315,"BARTON GREEN,BARTON",2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.49
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,33.3
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.56
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
871315,"BARTON GREEN,BARTON",2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.69
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,32.7
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.44
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.18
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
871315,"BARTON GREEN,BARTON",2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.05
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,32.2
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.96
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.64
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
871315,"BARTON GREEN,BARTON",2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.42
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,31.9
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.39
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.58
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.32
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
871315,"BARTON GREEN,BARTON",2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.52
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,31.8
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.81
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.98
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.23
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
871315,"BARTON GREEN,BARTON",2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.07
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,31.5
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.61
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.96
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
871315,"BARTON GREEN,BARTON",2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.03
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,31.1
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.98
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.32
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.66
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
871315,"BARTON GREEN,BARTON",2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,30.7
