Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.43
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.55
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.67
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.47
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,30.2
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.67
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.06
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.17
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.06
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,29.8
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.36
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
871315,"BARTON GREEN,BARTON",2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.46
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,29.6
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.49
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.7
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.98
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
871315,"BARTON GREEN,BARTON",2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.13
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,29.2
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.5
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.8
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.21
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
871315,"BARTON GREEN,BARTON",2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.62
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,29.1
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.34
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.49
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
871315,"BARTON GREEN,BARTON",2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.06
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,28.9
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.41
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.33
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
871315,"BARTON GREEN,BARTON",2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.09
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,28.2
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.83
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
871315,"BARTON GREEN,BARTON",2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.2
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,27.8
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.72
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
871315,"BARTON GREEN,BARTON",2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.33
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,27.5
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.13
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
871315,"BARTON GREEN,BARTON",2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,27.1
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.41
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
871315,"BARTON GREEN,BARTON",2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
