Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,27.0
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.75
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
871315,"BARTON GREEN,BARTON",2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.33
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,26.9
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.85
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.35
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.52
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
871315,"BARTON GREEN,BARTON",2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.27
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,26.8
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.22
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.4
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.68
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
871315,"BARTON GREEN,BARTON",2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,26.7
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.34
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.6
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
871315,"BARTON GREEN,BARTON",2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,26.5
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.86
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.79
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.99
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
871315,"BARTON GREEN,BARTON",2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,26.3
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.64
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
871315,"BARTON GREEN,BARTON",2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,26.1
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.98
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.83
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.48
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
871315,"BARTON GREEN,BARTON",2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,26.1
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.79
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.94
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
871315,"BARTON GREEN,BARTON",2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,25.8
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.35
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.97
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
871315,"BARTON GREEN,BARTON",2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,25.6
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.76
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
871315,"BARTON GREEN,BARTON",2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,25.5
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.41
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.31
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
871315,"BARTON GREEN,BARTON",2023-06-12T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-12T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-12T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-12T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-12T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-12T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-12T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
