Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.61
871315,"BARTON GREEN,BARTON",2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
871315,"BARTON GREEN,BARTON",2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,25.4
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.03
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.97
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,25.3
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.13
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.28
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.68
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,25.3
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.39
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.37
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,25.3
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.83
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.64
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,25.3
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.03
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,25.4
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.79
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.01
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.92
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,25.6
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.72
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.02
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,25.6
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.57
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.82
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.92
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,25.2
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.47
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.2
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.85
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,25.7
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.81
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.29
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.1
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
