Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,25.8
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.96
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.34
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.99
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,25.9
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.59
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.49
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,25.5
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.77
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.8
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,26.0
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.41
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.27
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.14
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,26.0
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.96
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.76
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.03
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
871315,"BARTON GREEN,BARTON",2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,26.1
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.2
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.08
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
871315,"BARTON GREEN,BARTON",2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,26.1
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.77
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.29
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
871315,"BARTON GREEN,BARTON",2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,26.2
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.34
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.47
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
871315,"BARTON GREEN,BARTON",2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,26.3
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.99
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.27
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
871315,"BARTON GREEN,BARTON",2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,26.4
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.86
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
871315,"BARTON GREEN,BARTON",2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,26.4
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.22
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.45
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.73
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
871315,"BARTON GREEN,BARTON",2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
