Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,26.5
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.28
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.07
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.31
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
871315,"BARTON GREEN,BARTON",2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,26.6
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.24
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.8
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
871315,"BARTON GREEN,BARTON",2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,26.6
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.28
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.16
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
871315,"BARTON GREEN,BARTON",2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,26.7
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.32
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.61
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
871315,"BARTON GREEN,BARTON",2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,26.7
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.43
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.1
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.78
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
871315,"BARTON GREEN,BARTON",2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,27.9
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.49
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.64
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
871315,"BARTON GREEN,BARTON",2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,28.2
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.54
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.31
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.63
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
871315,"BARTON GREEN,BARTON",2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,28.5
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
871315,"BARTON GREEN,BARTON",2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,28.9
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.36
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
871315,"BARTON GREEN,BARTON",2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.64
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,28.3
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.64
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.35
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
871315,"BARTON GREEN,BARTON",2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,29.4
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.31
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.64
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
871315,"BARTON GREEN,BARTON",2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
