Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,29.5
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.21
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.92
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
871315,"BARTON GREEN,BARTON",2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.95
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,29.8
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
871315,"BARTON GREEN,BARTON",2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.78
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,30.4
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.05
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.05
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
871315,"BARTON GREEN,BARTON",2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,30.5
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.18
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.2
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
871315,"BARTON GREEN,BARTON",2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,30.9
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.58
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.3
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.96
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
871315,"BARTON GREEN,BARTON",2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.57
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,31.2
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.28
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.11
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
871315,"BARTON GREEN,BARTON",2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,31.5
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.57
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.17
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
871315,"BARTON GREEN,BARTON",2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,31.6
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.08
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.23
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
871315,"BARTON GREEN,BARTON",2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.82
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,31.8
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.1
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.07
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
871315,"BARTON GREEN,BARTON",2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,32.2
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.68
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
871315,"BARTON GREEN,BARTON",2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.1
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,32.5
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.7
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.99
