Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.78
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
871315,"BARTON GREEN,BARTON",2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,32.8
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.91
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.76
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
871315,"BARTON GREEN,BARTON",2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.11
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,32.9
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.69
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.56
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.27
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
871315,"BARTON GREEN,BARTON",2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,33.1
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.07
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.6
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
871315,"BARTON GREEN,BARTON",2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.36
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,33.4
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.22
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
871315,"BARTON GREEN,BARTON",2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.14
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.61
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,33.6
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.44
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.56
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.24
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
871315,"BARTON GREEN,BARTON",2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.89
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.89
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,34.2
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.67
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.78
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
871315,"BARTON GREEN,BARTON",2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,34.6
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.06
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
871315,"BARTON GREEN,BARTON",2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.31
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,35.0
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.12
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
871315,"BARTON GREEN,BARTON",2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.46
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,35.5
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.52
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.53
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
871315,"BARTON GREEN,BARTON",2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.83
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,36.0
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.17
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.46
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
871315,"BARTON GREEN,BARTON",2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
