Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,36.3
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.7
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
871315,"BARTON GREEN,BARTON",2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,36.9
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.2
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
871315,"BARTON GREEN,BARTON",2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,37.6
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.51
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.35
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
871315,"BARTON GREEN,BARTON",2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.49
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,38.1
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.42
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
871315,"BARTON GREEN,BARTON",2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,38.7
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.62
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.21
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.57
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
871315,"BARTON GREEN,BARTON",2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.48
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,39.1
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.91
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.4
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.58
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
871315,"BARTON GREEN,BARTON",2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.52
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,39.2
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
871315,"BARTON GREEN,BARTON",2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,39.5
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.65
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.22
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
871315,"BARTON GREEN,BARTON",2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,39.8
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.86
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
871315,"BARTON GREEN,BARTON",2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
871315,"BARTON GREEN,BARTON",2023-06-13T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.04
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.64
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,39.8
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.04
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.9
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
871315,"BARTON GREEN,BARTON",2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.28
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,39.9
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.3
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.62
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.54
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
871315,"BARTON GREEN,BARTON",2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.65
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
