Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,39.8
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.04
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
871315,"BARTON GREEN,BARTON",2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,39.5
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.08
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.21
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
871315,"BARTON GREEN,BARTON",2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.03
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,39.4
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.67
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.08
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
871315,"BARTON GREEN,BARTON",2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.45
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,39.2
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.08
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.68
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
871315,"BARTON GREEN,BARTON",2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.41
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.77
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,39.2
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.67
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.27
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
871315,"BARTON GREEN,BARTON",2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.13
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,39.0
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.23
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.48
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
871315,"BARTON GREEN,BARTON",2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.18
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,38.5
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.81
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.83
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
871315,"BARTON GREEN,BARTON",2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.21
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,38.2
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.95
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.5
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.61
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
871315,"BARTON GREEN,BARTON",2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.54
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,38.1
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.25
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.11
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
871315,"BARTON GREEN,BARTON",2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.12
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,38.0
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.55
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
871315,"BARTON GREEN,BARTON",2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.88
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,37.8
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.26
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.59
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.83
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
871315,"BARTON GREEN,BARTON",2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
