Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.48
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,37.5
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.93
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.34
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
871315,"BARTON GREEN,BARTON",2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.27
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,37.0
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.47
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.71
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
871315,"BARTON GREEN,BARTON",2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.91
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,36.8
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.37
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.45
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
871315,"BARTON GREEN,BARTON",2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.53
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,36.5
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
871315,"BARTON GREEN,BARTON",2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.4
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,36.4
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.79
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
871315,"BARTON GREEN,BARTON",2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.99
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,36.3
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.4
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.83
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.88
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,36.3
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.4
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.9
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.4
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
871315,"BARTON GREEN,BARTON",2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
871315,"BARTON GREEN,BARTON",2023-06-13T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-13T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-13T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
871315,"BARTON GREEN,BARTON",2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
871315,"BARTON GREEN,BARTON",2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
871315,"BARTON GREEN,BARTON",2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,36.1
871315,"BARTON GREEN,BARTON",2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
871315,"BARTON GREEN,BARTON",2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
871315,"BARTON GREEN,BARTON",2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
871315,"BARTON GREEN,BARTON",2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
871315,"BARTON GREEN,BARTON",2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
871315,"BARTON GREEN,BARTON",2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.45
871315,"BARTON GREEN,BARTON",2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
871315,"BARTON GREEN,BARTON",2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
871315,"BARTON GREEN,BARTON",2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
871315,"BARTON GREEN,BARTON",2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.54
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,35.9
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.56
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.43
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.37
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
871315,"BARTON GREEN,BARTON",2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.45
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,35.8
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.35
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.93
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
871315,"BARTON GREEN,BARTON",2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.91
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,35.6
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.19
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.87
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
