Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.87
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,35.5
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.59
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.69
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.64
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
871315,"BARTON GREEN,BARTON",2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-4.07
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,35.3
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.02
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.41
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
871315,"BARTON GREEN,BARTON",2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
871315,"BARTON GREEN,BARTON",2023-06-13T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-13T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-13T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-13T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
871315,"BARTON GREEN,BARTON",2023-06-13T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-13T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.69
871315,"BARTON GREEN,BARTON",2023-06-13T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-13T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-13T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-13T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
871315,"BARTON GREEN,BARTON",2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
871315,"BARTON GREEN,BARTON",2023-06-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,35.2
871315,"BARTON GREEN,BARTON",2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
871315,"BARTON GREEN,BARTON",2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
871315,"BARTON GREEN,BARTON",2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
871315,"BARTON GREEN,BARTON",2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
871315,"BARTON GREEN,BARTON",2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
871315,"BARTON GREEN,BARTON",2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.7
871315,"BARTON GREEN,BARTON",2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
871315,"BARTON GREEN,BARTON",2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
871315,"BARTON GREEN,BARTON",2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
871315,"BARTON GREEN,BARTON",2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-4.18
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,34.9
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.76
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.94
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
871315,"BARTON GREEN,BARTON",2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-4.15
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,34.7
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.83
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.08
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
871315,"BARTON GREEN,BARTON",2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.67
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,34.5
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.8
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.74
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
871315,"BARTON GREEN,BARTON",2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.2
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,34.2
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.84
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.44
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.43
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,34.1
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.56
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.58
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.64
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,33.7
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.1
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
871315,"BARTON GREEN,BARTON",2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.93
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,33.3
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.39
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.65
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
871315,"BARTON GREEN,BARTON",2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.05
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.93
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,33.1
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.57
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.99
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
