Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.68
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,32.7
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.51
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
871315,"BARTON GREEN,BARTON",2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.55
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,32.3
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.19
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.4
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
871315,"BARTON GREEN,BARTON",2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.01
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,32.0
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.37
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.34
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
871315,"BARTON GREEN,BARTON",2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.88
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,31.6
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.37
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.53
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
871315,"BARTON GREEN,BARTON",2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.58
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,31.3
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.9
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.37
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.14
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,30.9
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.32
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.23
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.53
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
871315,"BARTON GREEN,BARTON",2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,30.7
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.08
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.68
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.29
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
871315,"BARTON GREEN,BARTON",2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,30.3
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.03
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.79
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.64
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
871315,"BARTON GREEN,BARTON",2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.24
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,29.9
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.78
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.18
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.53
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
871315,"BARTON GREEN,BARTON",2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.24
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,29.7
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.57
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.21
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,29.2
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
