Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.09
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.66
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,28.9
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.48
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.31
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.21
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,28.5
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.61
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.99
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.5
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,28.2
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.7
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.81
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.26
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.2
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,28.0
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.55
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.25
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.68
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,27.6
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.31
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.19
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
871315,"BARTON GREEN,BARTON",2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,27.3
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.32
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
871315,"BARTON GREEN,BARTON",2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.26
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,26.8
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.02
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.59
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.43
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.61
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,26.5
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
871315,"BARTON GREEN,BARTON",2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,26.2
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.26
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
871315,"BARTON GREEN,BARTON",2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,25.9
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.13
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.13
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
871315,"BARTON GREEN,BARTON",2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
