Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,25.5
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.65
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.28
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,25.2
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.99
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
871315,"BARTON GREEN,BARTON",2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,25.0
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.38
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.18
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
871315,"BARTON GREEN,BARTON",2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.77
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,24.9
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.02
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
871315,"BARTON GREEN,BARTON",2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,24.5
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.8
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.23
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
871315,"BARTON GREEN,BARTON",2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,24.2
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.11
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.78
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
871315,"BARTON GREEN,BARTON",2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,24.1
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.21
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.31
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
871315,"BARTON GREEN,BARTON",2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.23
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,24.0
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.8
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
871315,"BARTON GREEN,BARTON",2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.54
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,24.0
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.76
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
871315,"BARTON GREEN,BARTON",2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,24.0
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.65
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.03
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,24.0
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.03
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.41
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
871315,"BARTON GREEN,BARTON",2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.16
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
