Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,23.4
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.06
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.02
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
871315,"BARTON GREEN,BARTON",2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
871315,"BARTON GREEN,BARTON",2023-06-13T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-13T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-13T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-13T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
871315,"BARTON GREEN,BARTON",2023-06-13T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-13T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-13T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-13T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-13T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-13T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
871315,"BARTON GREEN,BARTON",2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
871315,"BARTON GREEN,BARTON",2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
871315,"BARTON GREEN,BARTON",2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
871315,"BARTON GREEN,BARTON",2023-06-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
871315,"BARTON GREEN,BARTON",2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
871315,"BARTON GREEN,BARTON",2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
871315,"BARTON GREEN,BARTON",2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
871315,"BARTON GREEN,BARTON",2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
871315,"BARTON GREEN,BARTON",2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
871315,"BARTON GREEN,BARTON",2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.71
871315,"BARTON GREEN,BARTON",2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.46
871315,"BARTON GREEN,BARTON",2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
871315,"BARTON GREEN,BARTON",2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
871315,"BARTON GREEN,BARTON",2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,23.6
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.82
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.36
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,23.9
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.32
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
871315,"BARTON GREEN,BARTON",2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,24.1
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.2
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
871315,"BARTON GREEN,BARTON",2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,24.1
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.1
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.15
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
871315,"BARTON GREEN,BARTON",2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,24.1
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.21
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.87
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
871315,"BARTON GREEN,BARTON",2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,24.2
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.15
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.53
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.12
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
871315,"BARTON GREEN,BARTON",2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,23.8
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.89
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.4
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
871315,"BARTON GREEN,BARTON",2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.27
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,24.3
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.06
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.85
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.51
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,24.4
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.01
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.5
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
