Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,24.4
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.08
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.63
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,24.5
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.21
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.57
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.44
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,24.6
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.87
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.17
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.96
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.83
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,24.3
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.68
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.03
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.29
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.95
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,24.8
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.81
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.07
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
871315,"BARTON GREEN,BARTON",2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,24.8
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.61
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.39
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.26
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
871315,"BARTON GREEN,BARTON",2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,25.0
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.19
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.18
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.5
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,25.2
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.7
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.75
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,25.1
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.88
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.39
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,25.5
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.82
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.3
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,25.6
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.32
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
871315,"BARTON GREEN,BARTON",2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
