Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
871315,"BARTON GREEN,BARTON",2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,28.6
871315,"BARTON GREEN,BARTON",2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
871315,"BARTON GREEN,BARTON",2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
871315,"BARTON GREEN,BARTON",2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
871315,"BARTON GREEN,BARTON",2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
871315,"BARTON GREEN,BARTON",2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
871315,"BARTON GREEN,BARTON",2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
871315,"BARTON GREEN,BARTON",2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
871315,"BARTON GREEN,BARTON",2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
871315,"BARTON GREEN,BARTON",2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
871315,"BARTON GREEN,BARTON",2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,29.2
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.93
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
871315,"BARTON GREEN,BARTON",2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,29.3
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.7
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
871315,"BARTON GREEN,BARTON",2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,29.6
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.31
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
871315,"BARTON GREEN,BARTON",2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.52
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,30.1
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.27
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.54
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
871315,"BARTON GREEN,BARTON",2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,30.4
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.82
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.56
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.72
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
871315,"BARTON GREEN,BARTON",2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.49
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,30.8
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.91
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
871315,"BARTON GREEN,BARTON",2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,31.0
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.31
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.91
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
871315,"BARTON GREEN,BARTON",2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,31.3
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.43
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
871315,"BARTON GREEN,BARTON",2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,31.6
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.08
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.87
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
871315,"BARTON GREEN,BARTON",2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.55
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,32.0
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.33
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.01
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.34
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
871315,"BARTON GREEN,BARTON",2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
