Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,32.4
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.16
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.13
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.76
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
871315,"BARTON GREEN,BARTON",2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,32.7
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.15
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.92
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
871315,"BARTON GREEN,BARTON",2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,33.1
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.98
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.39
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
871315,"BARTON GREEN,BARTON",2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.7
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,33.4
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.55
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
871315,"BARTON GREEN,BARTON",2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,33.8
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.57
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.3
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.22
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
871315,"BARTON GREEN,BARTON",2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,34.1
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.59
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
871315,"BARTON GREEN,BARTON",2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,34.4
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.81
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
871315,"BARTON GREEN,BARTON",2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,34.7
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.56
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.95
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
871315,"BARTON GREEN,BARTON",2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,35.1
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
871315,"BARTON GREEN,BARTON",2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.39
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,35.5
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.18
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.54
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.66
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
871315,"BARTON GREEN,BARTON",2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,35.8
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.06
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
