Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.27
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,36.4
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.48
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
871315,"BARTON GREEN,BARTON",2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,37.0
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.78
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.35
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.36
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
871315,"BARTON GREEN,BARTON",2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.17
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.21
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.68
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,37.5
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.55
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.4
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.61
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
871315,"BARTON GREEN,BARTON",2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,37.9
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.89
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
871315,"BARTON GREEN,BARTON",2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.92
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.56
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.05
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,38.6
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.22
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
871315,"BARTON GREEN,BARTON",2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.36
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.22
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,39.0
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.75
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.86
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
871315,"BARTON GREEN,BARTON",2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,39.2
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.65
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.96
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.69
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
871315,"BARTON GREEN,BARTON",2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,39.4
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.02
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
871315,"BARTON GREEN,BARTON",2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,39.4
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.59
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.04
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.97
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
871315,"BARTON GREEN,BARTON",2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,39.6
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.4
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.83
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.91
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
871315,"BARTON GREEN,BARTON",2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,39.4
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
