Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.84
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.84
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
871315,"BARTON GREEN,BARTON",2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.99
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,39.3
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.17
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.62
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.41
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
871315,"BARTON GREEN,BARTON",2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.72
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,39.4
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.4
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.99
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
871315,"BARTON GREEN,BARTON",2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.53
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.4
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,39.3
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.28
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
871315,"BARTON GREEN,BARTON",2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
871315,"BARTON GREEN,BARTON",2023-06-14T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-14T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-14T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
871315,"BARTON GREEN,BARTON",2023-06-14T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
871315,"BARTON GREEN,BARTON",2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
871315,"BARTON GREEN,BARTON",2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
871315,"BARTON GREEN,BARTON",2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
871315,"BARTON GREEN,BARTON",2023-06-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,39.2
871315,"BARTON GREEN,BARTON",2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
871315,"BARTON GREEN,BARTON",2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
871315,"BARTON GREEN,BARTON",2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
871315,"BARTON GREEN,BARTON",2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
871315,"BARTON GREEN,BARTON",2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.89
871315,"BARTON GREEN,BARTON",2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.51
871315,"BARTON GREEN,BARTON",2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
871315,"BARTON GREEN,BARTON",2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
871315,"BARTON GREEN,BARTON",2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
871315,"BARTON GREEN,BARTON",2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
871315,"BARTON GREEN,BARTON",2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.62
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,39.1
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.4
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
871315,"BARTON GREEN,BARTON",2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,39.0
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.49
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.65
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
871315,"BARTON GREEN,BARTON",2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,38.9
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.69
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.06
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.95
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
871315,"BARTON GREEN,BARTON",2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,38.6
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.63
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.41
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
871315,"BARTON GREEN,BARTON",2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.57
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,38.4
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.12
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
871315,"BARTON GREEN,BARTON",2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,38.0
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.15
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.48
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
871315,"BARTON GREEN,BARTON",2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.07
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,37.8
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
