Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.35
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.71
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
871315,"BARTON GREEN,BARTON",2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.35
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,37.4
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.26
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.73
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
871315,"BARTON GREEN,BARTON",2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.9
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,37.0
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.49
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.24
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
871315,"BARTON GREEN,BARTON",2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.09
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,36.8
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.35
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.31
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.56
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
871315,"BARTON GREEN,BARTON",2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.83
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,36.4
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.06
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.62
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
871315,"BARTON GREEN,BARTON",2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.44
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,36.2
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.1
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.23
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
871315,"BARTON GREEN,BARTON",2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.15
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,35.9
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.24
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.96
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.16
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,35.6
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.11
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.82
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.46
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,35.4
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.6
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.02
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.09
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,35.2
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.29
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.09
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.21
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,35.0
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.7
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.21
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.11
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
871315,"BARTON GREEN,BARTON",2023-06-14T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-14T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-14T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-14T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
871315,"BARTON GREEN,BARTON",2023-06-14T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
871315,"BARTON GREEN,BARTON",2023-06-14T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.08
871315,"BARTON GREEN,BARTON",2023-06-14T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-14T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-14T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-14T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
871315,"BARTON GREEN,BARTON",2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
871315,"BARTON GREEN,BARTON",2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
871315,"BARTON GREEN,BARTON",2023-06-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
