Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
871315,"BARTON GREEN,BARTON",2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
871315,"BARTON GREEN,BARTON",2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
871315,"BARTON GREEN,BARTON",2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
871315,"BARTON GREEN,BARTON",2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,32.5
871315,"BARTON GREEN,BARTON",2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
871315,"BARTON GREEN,BARTON",2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
871315,"BARTON GREEN,BARTON",2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
871315,"BARTON GREEN,BARTON",2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
871315,"BARTON GREEN,BARTON",2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
871315,"BARTON GREEN,BARTON",2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
871315,"BARTON GREEN,BARTON",2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
871315,"BARTON GREEN,BARTON",2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
871315,"BARTON GREEN,BARTON",2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.45
871315,"BARTON GREEN,BARTON",2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
871315,"BARTON GREEN,BARTON",2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
871315,"BARTON GREEN,BARTON",2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.03
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,32.3
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.8
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
871315,"BARTON GREEN,BARTON",2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.74
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.91
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,31.9
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.65
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.46
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.06
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,31.5
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.29
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
871315,"BARTON GREEN,BARTON",2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.57
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,31.1
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.6
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,30.8
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.51
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.76
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.15
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,30.6
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.94
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.72
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.4
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
871315,"BARTON GREEN,BARTON",2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.64
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,30.2
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.43
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.02
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.49
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.62
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,29.7
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.07
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.59
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
871315,"BARTON GREEN,BARTON",2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.59
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,29.6
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.02
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.51
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.04
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,29.2
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.93
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.05
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.99
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
