Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
871315,"BARTON GREEN,BARTON",2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
871315,"BARTON GREEN,BARTON",2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
871315,"BARTON GREEN,BARTON",2023-06-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
871315,"BARTON GREEN,BARTON",2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
871315,"BARTON GREEN,BARTON",2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
871315,"BARTON GREEN,BARTON",2023-06-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,29.0
871315,"BARTON GREEN,BARTON",2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
871315,"BARTON GREEN,BARTON",2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
871315,"BARTON GREEN,BARTON",2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
871315,"BARTON GREEN,BARTON",2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
871315,"BARTON GREEN,BARTON",2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
871315,"BARTON GREEN,BARTON",2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.26
871315,"BARTON GREEN,BARTON",2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.59
871315,"BARTON GREEN,BARTON",2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.59
871315,"BARTON GREEN,BARTON",2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
871315,"BARTON GREEN,BARTON",2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
871315,"BARTON GREEN,BARTON",2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
871315,"BARTON GREEN,BARTON",2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
871315,"BARTON GREEN,BARTON",2023-06-14T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-14T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-14T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-14T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
871315,"BARTON GREEN,BARTON",2023-06-14T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
871315,"BARTON GREEN,BARTON",2023-06-14T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-06-14T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-14T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.01
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,27.9
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.51
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.01
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
871315,"BARTON GREEN,BARTON",2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.21
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,27.4
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.77
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.63
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.74
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,27.1
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.18
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.29
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
871315,"BARTON GREEN,BARTON",2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.32
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,26.6
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.01
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.78
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.16
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,26.2
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.34
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.07
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,25.8
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.47
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.23
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
871315,"BARTON GREEN,BARTON",2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,25.3
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.52
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.97
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.75
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,24.9
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.29
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.43
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
871315,"BARTON GREEN,BARTON",2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.3
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,24.6
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.65
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
871315,"BARTON GREEN,BARTON",2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,24.1
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
