Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.32
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.7
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
871315,"BARTON GREEN,BARTON",2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.58
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,23.5
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.45
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.31
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
871315,"BARTON GREEN,BARTON",2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,23.1
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.36
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.36
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.1
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
871315,"BARTON GREEN,BARTON",2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.17
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,23.0
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.96
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
871315,"BARTON GREEN,BARTON",2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.56
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,22.7
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.84
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.27
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
871315,"BARTON GREEN,BARTON",2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,22.3
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.63
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
871315,"BARTON GREEN,BARTON",2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.31
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,22.1
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.9
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.11
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
871315,"BARTON GREEN,BARTON",2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.69
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,22.0
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.92
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.94
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
871315,"BARTON GREEN,BARTON",2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,21.9
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
871315,"BARTON GREEN,BARTON",2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,21.0
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.13
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.7
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.69
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
871315,"BARTON GREEN,BARTON",2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,21.4
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.94
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.63
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
871315,"BARTON GREEN,BARTON",2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
