Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,21.5
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.61
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
871315,"BARTON GREEN,BARTON",2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,21.3
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.47
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
871315,"BARTON GREEN,BARTON",2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,21.4
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.55
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.76
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.99
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
871315,"BARTON GREEN,BARTON",2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,21.3
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.66
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.52
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
871315,"BARTON GREEN,BARTON",2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,21.3
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.01
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
871315,"BARTON GREEN,BARTON",2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,21.2
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.15
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,21.5
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.4
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.44
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.81
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
871315,"BARTON GREEN,BARTON",2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,20.2
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.55
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.15
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.87
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,21.8
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.92
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.81
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,21.8
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.26
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.55
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,21.9
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.33
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.11
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
