Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,22.0
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.8
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.71
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,22.0
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.5
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.94
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,20.3
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.36
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.56
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,22.3
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.8
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.15
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.56
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
871315,"BARTON GREEN,BARTON",2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,22.4
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.97
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.02
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,22.5
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.32
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.37
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,22.8
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.86
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.55
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,22.9
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.68
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.22
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.58
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,23.1
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.62
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.35
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.67
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,23.4
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.64
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.68
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,22.9
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.36
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.21
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.76
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
