Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,23.9
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.27
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.45
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.24
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
871315,"BARTON GREEN,BARTON",2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,24.1
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.7
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.17
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.75
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,24.3
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.7
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.43
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.98
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.27
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,24.5
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.58
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.85
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,24.7
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.35
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.37
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.9
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,24.9
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.89
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.87
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.83
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
871315,"BARTON GREEN,BARTON",2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,24.4
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.29
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
871315,"BARTON GREEN,BARTON",2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,25.5
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.74
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
871315,"BARTON GREEN,BARTON",2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,25.7
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.27
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.77
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
871315,"BARTON GREEN,BARTON",2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,26.0
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.14
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.82
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
871315,"BARTON GREEN,BARTON",2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-06-14T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
871315,"BARTON GREEN,BARTON",2023-06-14T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-14T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-14T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
871315,"BARTON GREEN,BARTON",2023-06-14T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
871315,"BARTON GREEN,BARTON",2023-06-14T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
871315,"BARTON GREEN,BARTON",2023-06-14T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-14T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-14T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-14T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
871315,"BARTON GREEN,BARTON",2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
871315,"BARTON GREEN,BARTON",2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
871315,"BARTON GREEN,BARTON",2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-14T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
871315,"BARTON GREEN,BARTON",2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
871315,"BARTON GREEN,BARTON",2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-06-14T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
871315,"BARTON GREEN,BARTON",2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,26.3
871315,"BARTON GREEN,BARTON",2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
871315,"BARTON GREEN,BARTON",2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
871315,"BARTON GREEN,BARTON",2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
