Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-15T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
871315,"BARTON GREEN,BARTON",2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,30.0
871315,"BARTON GREEN,BARTON",2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
871315,"BARTON GREEN,BARTON",2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
871315,"BARTON GREEN,BARTON",2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
871315,"BARTON GREEN,BARTON",2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
871315,"BARTON GREEN,BARTON",2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
871315,"BARTON GREEN,BARTON",2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.65
871315,"BARTON GREEN,BARTON",2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
871315,"BARTON GREEN,BARTON",2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.41
871315,"BARTON GREEN,BARTON",2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
871315,"BARTON GREEN,BARTON",2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
871315,"BARTON GREEN,BARTON",2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,30.2
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.05
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
871315,"BARTON GREEN,BARTON",2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,30.3
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.43
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.89
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
871315,"BARTON GREEN,BARTON",2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,30.7
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.26
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
871315,"BARTON GREEN,BARTON",2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.48
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,30.9
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.73
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.79
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
871315,"BARTON GREEN,BARTON",2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.64
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,31.4
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.89
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.29
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.42
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
871315,"BARTON GREEN,BARTON",2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,31.4
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.9
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.17
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
871315,"BARTON GREEN,BARTON",2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,32.0
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.27
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.03
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
871315,"BARTON GREEN,BARTON",2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,32.4
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.58
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.99
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.26
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
871315,"BARTON GREEN,BARTON",2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.54
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,32.8
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.06
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.03
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.74
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
871315,"BARTON GREEN,BARTON",2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,33.1
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.5
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
871315,"BARTON GREEN,BARTON",2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.17
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
