Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,33.3
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
871315,"BARTON GREEN,BARTON",2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.1
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,33.6
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.24
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.6
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
871315,"BARTON GREEN,BARTON",2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,34.0
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.09
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.91
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
871315,"BARTON GREEN,BARTON",2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.02
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,34.3
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.31
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
871315,"BARTON GREEN,BARTON",2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,34.6
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.01
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
871315,"BARTON GREEN,BARTON",2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,34.9
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.04
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.8
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
871315,"BARTON GREEN,BARTON",2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.21
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,35.3
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.4
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
871315,"BARTON GREEN,BARTON",2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,35.6
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.98
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.28
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
871315,"BARTON GREEN,BARTON",2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,35.9
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.39
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
871315,"BARTON GREEN,BARTON",2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,36.3
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
871315,"BARTON GREEN,BARTON",2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.45
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.02
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,36.5
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.5
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
871315,"BARTON GREEN,BARTON",2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
