Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,37.0
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.81
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.98
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
871315,"BARTON GREEN,BARTON",2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.77
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,37.5
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.54
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
871315,"BARTON GREEN,BARTON",2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,38.0
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.09
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
871315,"BARTON GREEN,BARTON",2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,38.4
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.6
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.24
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
871315,"BARTON GREEN,BARTON",2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,39.1
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.77
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.5
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.97
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
871315,"BARTON GREEN,BARTON",2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,39.5
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.17
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
871315,"BARTON GREEN,BARTON",2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,39.7
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.18
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
871315,"BARTON GREEN,BARTON",2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,39.8
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.19
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.97
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
871315,"BARTON GREEN,BARTON",2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.54
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,40.0
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.48
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.95
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
871315,"BARTON GREEN,BARTON",2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,40.0
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.42
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.1
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
871315,"BARTON GREEN,BARTON",2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,39.7
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
