Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.92
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.67
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
871315,"BARTON GREEN,BARTON",2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.04
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,39.8
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.49
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.79
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
871315,"BARTON GREEN,BARTON",2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.43
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,39.7
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.6
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
871315,"BARTON GREEN,BARTON",2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.36
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.54
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.18
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,39.4
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.26
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.19
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
871315,"BARTON GREEN,BARTON",2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.14
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.08
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,38.7
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.81
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
871315,"BARTON GREEN,BARTON",2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.72
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.06
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.2
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,38.1
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.64
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.97
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
871315,"BARTON GREEN,BARTON",2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.42
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,38.8
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.31
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.69
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
871315,"BARTON GREEN,BARTON",2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.2
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,39.3
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.58
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.87
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
871315,"BARTON GREEN,BARTON",2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.19
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.85
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.04
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,38.9
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
871315,"BARTON GREEN,BARTON",2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
871315,"BARTON GREEN,BARTON",2023-06-15T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
871315,"BARTON GREEN,BARTON",2023-06-15T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-15T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-15T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.36
871315,"BARTON GREEN,BARTON",2023-06-15T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
871315,"BARTON GREEN,BARTON",2023-06-15T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.29
871315,"BARTON GREEN,BARTON",2023-06-15T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
871315,"BARTON GREEN,BARTON",2023-06-15T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
871315,"BARTON GREEN,BARTON",2023-06-15T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-15T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871315,"BARTON GREEN,BARTON",2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
871315,"BARTON GREEN,BARTON",2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
871315,"BARTON GREEN,BARTON",2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
871315,"BARTON GREEN,BARTON",2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
871315,"BARTON GREEN,BARTON",2023-06-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
871315,"BARTON GREEN,BARTON",2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
871315,"BARTON GREEN,BARTON",2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
871315,"BARTON GREEN,BARTON",2023-06-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
871315,"BARTON GREEN,BARTON",2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
871315,"BARTON GREEN,BARTON",2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
871315,"BARTON GREEN,BARTON",2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.58
871315,"BARTON GREEN,BARTON",2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
871315,"BARTON GREEN,BARTON",2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
871315,"BARTON GREEN,BARTON",2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
871315,"BARTON GREEN,BARTON",2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.55
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.52
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,38.2
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.97
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.12
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
871315,"BARTON GREEN,BARTON",2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.37
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.81
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,38.0
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
