Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.21
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.19
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
871315,"BARTON GREEN,BARTON",2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.07
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,37.8
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.85
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
871315,"BARTON GREEN,BARTON",2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.1
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,37.1
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.17
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.57
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
871315,"BARTON GREEN,BARTON",2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.66
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,36.5
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.31
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.26
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
871315,"BARTON GREEN,BARTON",2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,36.8
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.18
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.82
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
871315,"BARTON GREEN,BARTON",2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.24
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,37.4
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.64
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.5
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
871315,"BARTON GREEN,BARTON",2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.66
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,37.2
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.71
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
871315,"BARTON GREEN,BARTON",2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.0
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,36.7
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
871315,"BARTON GREEN,BARTON",2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.3
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,36.5
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.61
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.01
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
871315,"BARTON GREEN,BARTON",2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.49
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,36.3
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.8
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
871315,"BARTON GREEN,BARTON",2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.8
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.49
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,36.0
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.81
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.99
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.38
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.93
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
