Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,35.8
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.51
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.46
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.56
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,35.6
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.6
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.15
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
871315,"BARTON GREEN,BARTON",2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.62
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,35.4
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.76
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.11
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
871315,"BARTON GREEN,BARTON",2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.72
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,35.1
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.38
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.78
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
871315,"BARTON GREEN,BARTON",2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.99
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,34.9
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.98
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
871315,"BARTON GREEN,BARTON",2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-15T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
871315,"BARTON GREEN,BARTON",2023-06-15T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
871315,"BARTON GREEN,BARTON",2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
871315,"BARTON GREEN,BARTON",2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
871315,"BARTON GREEN,BARTON",2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871315,"BARTON GREEN,BARTON",2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
871315,"BARTON GREEN,BARTON",2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
871315,"BARTON GREEN,BARTON",2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
871315,"BARTON GREEN,BARTON",2023-06-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
871315,"BARTON GREEN,BARTON",2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
871315,"BARTON GREEN,BARTON",2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
871315,"BARTON GREEN,BARTON",2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
871315,"BARTON GREEN,BARTON",2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
871315,"BARTON GREEN,BARTON",2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
871315,"BARTON GREEN,BARTON",2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
871315,"BARTON GREEN,BARTON",2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
871315,"BARTON GREEN,BARTON",2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
871315,"BARTON GREEN,BARTON",2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,34.8
871315,"BARTON GREEN,BARTON",2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
871315,"BARTON GREEN,BARTON",2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
871315,"BARTON GREEN,BARTON",2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
871315,"BARTON GREEN,BARTON",2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
871315,"BARTON GREEN,BARTON",2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
871315,"BARTON GREEN,BARTON",2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
871315,"BARTON GREEN,BARTON",2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.9
871315,"BARTON GREEN,BARTON",2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.24
871315,"BARTON GREEN,BARTON",2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.08
871315,"BARTON GREEN,BARTON",2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
871315,"BARTON GREEN,BARTON",2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
871315,"BARTON GREEN,BARTON",2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
871315,"BARTON GREEN,BARTON",2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.24
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,34.5
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.39
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.68
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
871315,"BARTON GREEN,BARTON",2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.96
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.36
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,34.3
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.54
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.96
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.44
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
871315,"BARTON GREEN,BARTON",2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.77
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,34.1
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.99
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.03
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.66
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
871315,"BARTON GREEN,BARTON",2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.31
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,33.8
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.57
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.11
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.18
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
871315,"BARTON GREEN,BARTON",2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.55
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,33.5
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.8
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.2
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.35
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
871315,"BARTON GREEN,BARTON",2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.08
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.11
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
