Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,33.2
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.93
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.36
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.73
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
871315,"BARTON GREEN,BARTON",2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.01
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,32.9
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.48
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.37
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
871315,"BARTON GREEN,BARTON",2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.98
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.36
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,32.6
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.1
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.42
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.62
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
871315,"BARTON GREEN,BARTON",2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.17
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,32.2
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.3
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
871315,"BARTON GREEN,BARTON",2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-2.24
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,31.9
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.45
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
871315,"BARTON GREEN,BARTON",2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.07
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,31.5
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.01
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.03
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
871315,"BARTON GREEN,BARTON",2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.86
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-3.14
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,31.0
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.02
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.33
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.48
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
871315,"BARTON GREEN,BARTON",2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.17
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.88
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.77
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,30.7
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.84
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.34
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
871315,"BARTON GREEN,BARTON",2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,30.4
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.58
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.57
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.24
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
871315,"BARTON GREEN,BARTON",2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.19
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,29.9
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.25
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.89
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
871315,"BARTON GREEN,BARTON",2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,29.8
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.35
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.29
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.36
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
871315,"BARTON GREEN,BARTON",2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
871315,"BARTON GREEN,BARTON",2023-06-15T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
